Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750778,Church Road Tupsley - Hereford,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
