Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
750778,Church Road Tupsley - Hereford,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
750778,Church Road Tupsley - Hereford,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
