Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.59
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
750778,Church Road Tupsley - Hereford,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
