Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
