Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
