Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
