Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
