Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
