Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
