Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
