Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
