Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
750778,Church Road Tupsley - Hereford,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
