Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
750778,Church Road Tupsley - Hereford,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
