Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
750778,Church Road Tupsley - Hereford,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
