Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
750778,Church Road Tupsley - Hereford,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
