Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
750778,Church Road Tupsley - Hereford,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
