Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
