Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.13
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.91
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
