Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
