Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.36
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.35
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.93
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.99
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
