Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.29
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.32
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.62
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.46
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.14
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.84
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
