Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.51
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.85
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.72
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.75
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
