Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.55
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.62
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.73
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.72
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.24
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
