Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
