Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
