Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
