Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
