Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
