Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
