Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
