Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.65
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
